Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,82.38
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,140.75
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.62
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,106.12
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,179.5
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,106.62
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,172.5
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,23.38
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,54.38
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93658
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Min),A,28.25
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Max),A,41.38
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.25
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.37
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,66.25
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0313
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33114
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13268
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,138.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,117.62
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,151.25
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.12
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,80.12
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,136.75
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.75
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,163.62
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,112.88
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,172.38
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,39.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85095
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Max),A,77.12
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.88
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,69.62
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.25
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,65.19
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00053
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.355
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17848
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,142.38
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,119.12
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,95.25
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,67.88
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,159.38
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,98.5
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,166.25
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,95.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,194.75
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,20.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,52.25
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87131
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Max),A,72.62
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.88
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,139.31
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.13
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,64.94
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03545
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50939
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17705
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,138.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,112.25
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.88
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.25
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,73.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,151.88
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,93.12
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,155.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.75
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,95.5
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,199.75
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,7.62
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,31.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94302
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98041
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,115.44
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.56
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,66.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02754
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48717
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19451
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,116.25
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,96.12
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,80.62
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,122.25
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.38
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,137.5
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,152.25
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,7.75
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,29.88
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89438
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Max),A,50.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.5
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,42.69
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01515
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43566
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17287
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,103.62
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,77.75
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.44
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.02
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.89
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,63.25
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,133.12
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.12
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,88.62
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,88.75
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,151.75
