Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,7.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,23.25
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89194
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9913
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Max),A,44.12
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,139.25
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.06
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.63
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00615
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54638
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23259
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,118.62
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,98.25
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,68.62
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,143.38
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,89.75
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,83.25
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,168.88
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,7.25
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,22.75
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85864
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96246
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Max),A,42.62
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,100.31
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0211
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47561
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25072
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,123.25
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,71.12
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,64.38
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,144.5
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.88
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,96.75
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,78.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,174.12
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,13.25
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.62
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.63
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,54.37
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01332
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3521
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22667
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,77.12
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,60.62
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,52.38
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,88.25
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.12
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,45.25
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,93.38
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,8.25
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92752
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.38
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04543
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38885
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27242
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,77.62
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,60.38
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,56.88
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,78.75
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.38
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,45.88
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,13.5
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98358
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.19
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05666
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29677
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27974
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,110.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,75.12
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,58.12
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,106.88
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,133.75
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,87.25
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,14.25
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91754
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
