Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,111.31
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,58.63
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04448
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39648
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27691
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,93.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,72.62
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,65.88
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,103.5
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,123.75
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,110.38
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,16.75
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96716
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90369
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,121.69
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,60.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04289
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34481
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31661
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,96.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,72.75
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,58.75
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,103.25
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,64.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,129.38
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,63.5
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,89.75
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,7.62
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95966
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94269
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,98.88
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.31
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02031
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29519
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2893
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,44.88
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,81.25
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,82.75
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,93.88
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,19.62
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94626
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.25
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.56
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.62
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02098
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40743
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.39156
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,82.25
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,69.25
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,60.5
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,99.62
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.12
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,101.12
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,73.25
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,8.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,14.38
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95453
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.88
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.43
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00911
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33904
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30437
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,79.38
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,59.62
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,59.38
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,96.88
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.12
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,55.12
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,87.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,114.75
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,9.25
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,136.81
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.75
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
