Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00261
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07921
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21837
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96881
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,53.12
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,38.12
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,72.38
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,56.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,93.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,5.62
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,17.12
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92715
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,133.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.44
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00249
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28475
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22139
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,42.25
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,73.25
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.12
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,78.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,4.75
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,9.12
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87445
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.94
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,53.25
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03111
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36257
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24904
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,77.88
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,55.75
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,48.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,87.38
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,51.25
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,8.5
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98407
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88473
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,55.75
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.19
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.19
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04268
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36907
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26744
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,79.12
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,56.88
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,54.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,85.62
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.12
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,61.5
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,58.38
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,7.88
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94937
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Max),A,25.25
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.75
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,55.75
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05595
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4667
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27141
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99365
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,81.12
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,60.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,52.5
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,78.38
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.38
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,55.25
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,105.88
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,61.75
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,88.38
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,4.5
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,12.38
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.69
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,56.06
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08016
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63629
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31157
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
