Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,109.62
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,79.75
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,53.25
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,125.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.62
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,92.62
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,58.75
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,152.75
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,4.62
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,15.38
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,51.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,50.12
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01952
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35576
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18486
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,82.75
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,74.75
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,47.88
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,86.62
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,103.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,63.75
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,96.75
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,28.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,177.75
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.63
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,65.37
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01292
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35125
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14205
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,86.5
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,71.75
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,58.62
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,97.12
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,68.88
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,95.25
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,114.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,25.38
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.88
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,179.56
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.06
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,69.12
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02632
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06596
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17348
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05217
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,71.25
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,55.62
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,80.5
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,91.5
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,98.25
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,20.75
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98322
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Max),A,35.38
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.62
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,128.87
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.94
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,57.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09715
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08504
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13933
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86883
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,286.62
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,81.88
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.12
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,313.75
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,56.25
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,288.38
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,127.5
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,322.25
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Max),A,22.38
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,153.25
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.25
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,60.44
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07793
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0143
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15312
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,101.88
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
