Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.62
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.38
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,19.75
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,107.88
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,80.25
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,93.62
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,92.62
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,168.5
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,72.69
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.56
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04173
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14638
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13088
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,77.75
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,77.12
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.38
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,50.75
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,102.62
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,97.12
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,70.75
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,125.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9776
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,132.87
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,88.56
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01289
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51107
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16164
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.974
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,80.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.25
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,93.25
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,58.12
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,113.88
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,18.38
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,84.88
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.75
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.75
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00856
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42583
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21486
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52462
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,880.12
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,878.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,27.62
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,884.5
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,100.25
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,62.75
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,104.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,5.38
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,878.62
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9187
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Max),A,49.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.13
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,42.25
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02376
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5714
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18233
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.69
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94647
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69119
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,64.5
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,43.5
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,97.12
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.62
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,34.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,74.75
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,114.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,8.75
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,57.88
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98181
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,95.5
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,55.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05086
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5555
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22502
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97571
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94754
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,78.5
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,36.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,92.12
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.12
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,36.62
