Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,130.75
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,138.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,23.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,63.88
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.25
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.06
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0511
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57485
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26381
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,89.62
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,48.75
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,33.62
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,105.88
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,78.88
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,132.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,155.12
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,89.25
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Max),A,30.38
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,66.5
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.25
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02425
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62963
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22072
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,86.62
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,54.12
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,39.25
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,103.88
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,101.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,104.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,166.62
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,91.5
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,141.69
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.69
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04637
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65121
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27575
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,91.12
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,56.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,32.5
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,117.75
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,46.62
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,95.75
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,105.88
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,162.25
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,32.5
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,88.25
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.94
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.06
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04161
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54327
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29827
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,80.25
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,33.5
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,96.88
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.25
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,112.25
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,87.75
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,152.75
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,38.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,69.88
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,138.88
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.19
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02693
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49261
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26143
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,68.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,32.62
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,80.5
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,33.88
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,73.88
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,136.88
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,46.88
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,112.62
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
