Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.56
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.06
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06267
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58264
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27224
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,361.38
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,371.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,31.5
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,361.88
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,43.12
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,116.88
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,91.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,153.62
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,13.25
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,374.38
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88714
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.88
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,124.31
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,49.44
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03624
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60473
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20861
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,30.75
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,92.88
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,97.75
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,91.12
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,141.12
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,38.12
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02687
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6372
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24654
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,97.38
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,39.12
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,115.88
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.75
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,45.38
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,125.75
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,97.75
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,169.75
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,36.38
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,88.62
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00911
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42043
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25664
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,72.75
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,102.5
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,93.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,127.25
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,37.75
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,114.75
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,108.81
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03682
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44601
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32631
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,30.75
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,78.75
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,100.88
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,100.5
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,138.38
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,118.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
