Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.56
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,8e-05
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16374
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24785
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,13.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,56.12
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,95.5
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,81.62
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,109.75
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,68.25
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,117.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-126.94
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-75.12
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.75
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00169
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11946
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30004
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99536
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,54.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,47.25
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.62
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,129.62
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,83.12
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,68.62
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,132.5
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90478
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Max),A,32.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.62
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.06
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.31
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02113
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24846
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22924
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,49.38
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.12
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,60.5
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.12
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,120.38
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,87.88
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,130.38
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,111.12
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91778
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Max),A,38.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,48.12
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.62
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02718
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26738
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20787
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,78.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,72.25
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,84.38
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,52.12
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,132.25
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.87
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03392
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05959
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21086
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,117.25
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,68.12
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.38
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.62
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,42.62
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,130.25
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.12
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,79.62
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,122.88
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,111.75
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,199.12
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Max),A,35.38
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.88
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.69
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06188
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01494
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25499
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
