Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,103.88
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,44.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,146.88
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,17.88
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,116.88
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,83.75
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,106.38
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,185.5
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88373
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Max),A,45.5
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,30.38
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.69
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.13
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.44
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04537
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2564
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27401
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,49.25
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.5
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,78.5
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,57.25
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,92.5
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,85.75
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,113.25
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,67.88
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,155.5
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78958
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Min),A,27.62
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Max),A,48.88
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,79.87
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.87
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.5
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00084
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20119
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21587
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.17
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.94
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,42.12
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,86.38
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.25
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,64.25
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,82.5
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,85.38
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,129.25
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,113.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,166.88
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90387
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Max),A,44.25
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,103.13
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.38
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00026
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25524
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24968
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.41
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,31.38
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,84.25
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.75
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,80.62
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,94.5
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,131.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,152.62
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94623
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,115.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.87
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02223
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38769
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21633
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,65.88
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,52.75
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,96.75
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,80.5
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,108.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,166.5
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,162.38
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95557
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.87
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.5
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02794
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31048
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18251
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
