Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.88
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,70.38
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,96.75
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,148.5
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,102.25
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,144.75
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82177
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97946
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-178.13
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.75
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.12
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03651
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27239
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19933
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,43.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.25
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,35.12
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,84.62
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.75
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,86.25
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,149.12
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,83.62
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,156.25
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.69
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8699
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.12
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.88
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.81
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01732
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23857
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23528
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.55
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,66.25
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.62
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,56.88
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,75.75
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,119.38
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,112.38
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.62
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.62
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.5
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.13
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02031
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41457
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19722
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,36.38
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,64.12
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,54.75
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,87.88
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,130.5
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,61.62
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,112.12
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9187
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,77.44
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.25
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02358
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33669
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21639
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,4.25
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,53.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,42.25
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,66.5
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,76.5
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,108.25
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,44.12
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,84.5
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95322
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,54.69
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.69
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.56
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04417
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42724
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14067
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
