Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.75
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,107.88
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,117.12
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,46.88
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Max),A,25.38
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.75
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.75
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.25
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06142
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28673
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18331
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,35.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,20.25
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,13.75
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,41.12
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.25
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,86.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,106.12
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,80.38
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,122.38
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,68.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,119.12
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96008
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.62
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-177.44
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.19
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05467
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29473
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17675
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,41.12
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,13.5
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,120.88
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,75.38
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,113.25
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,73.75
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,121.62
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Max),A,36.62
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.25
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,60.31
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05257
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35567
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20784
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,47.75
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,13.12
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,41.38
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.38
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,88.62
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,123.88
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,80.25
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,118.88
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,72.38
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,106.88
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.06
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.25
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05287
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30547
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20626
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,36.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,41.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.88
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,80.62
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,96.12
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,88.12
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,126.12
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,94.5
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,126.25
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Min),A,22.25
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.31
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.44
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03893
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1892
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20513
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,12.88
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,43.62
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.25
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,80.62
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,104.75
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,75.25
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,131.75
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
