Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Max),A,33.12
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.62
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.94
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02602
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13011
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17375
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,30.12
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,71.12
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,82.88
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,95.88
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,66.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,90.25
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,65.75
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,153.88
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Max),A,50.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.13
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.69
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00551
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08376
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13219
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,39.25
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,92.75
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,84.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,58.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,110.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,157.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Min),A,37.25
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Max),A,62.25
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,47.25
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.38
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.56
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04759
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01961
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20342
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,45.5
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,93.12
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,123.62
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,164.88
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Min),A,17.12
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.5
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.13
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-86.75
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04271
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.17989
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18962
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Min),A,47.38
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,N Current (Max),A,91.75
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.12
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,110.75
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,63.5
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,105.12
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,170.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (Max),A,62.25
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,48.12
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.75
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.63
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.69
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06355
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05595
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22283
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Min),A,55.62
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,N Current (Max),A,101.38
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.38
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,81.38
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,93.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,115.12
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,144.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,192.38
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Min),A,28.25
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (Max),A,49.5
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
