Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05403
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08257
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22466
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Min),A,70.5
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (Max),A,55.25
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Min),A,70.75
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,N Current (Max),A,107.25
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,75.88
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,101.25
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,94.88
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,124.5
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,166.88
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,202.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.25
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.5
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05699
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0446
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19384
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (Max),A,58.88
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Min),A,78.38
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,N Current (Max),A,106.62
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.62
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,95.5
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,104.12
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,105.25
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,131.12
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,188.25
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,213.12
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Min),A,24.75
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.5
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02141
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04955
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11678
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7261
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Min),A,128.75
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (Max),A,102.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.12
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Min),A,79.75
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,N Current (Max),A,156.12
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,107.25
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,97.12
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,141.62
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,179.38
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,230.5
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Min),A,31.5
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (Max),A,65.62
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,42.25
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.12
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.75
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02419
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09899
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13683
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87836
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Min),A,111.38
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (Max),A,98.88
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,118.62
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Min),A,118.38
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,N Current (Max),A,162.75
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,69.62
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,84.62
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,122.38
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,198.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,223.75
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (Max),A,64.88
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.25
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,102.75
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.75
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.37
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.94
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01604
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19237
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14919
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.87
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77359
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Min),A,122.62
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (Max),A,104.75
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,145.12
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.75
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Min),A,108.25
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,N Current (Max),A,166.25
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,42.75
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,73.38
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,112.5
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,183.5
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,228.62
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.19
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.75
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.56
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03026
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12004
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18819
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
