Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87243
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Min),A,122.38
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (Max),A,108.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,118.88
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.75
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Min),A,104.75
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,N Current (Max),A,149.75
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,132.38
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,44.12
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,126.62
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,186.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,219.62
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.38
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (Max),A,23.12
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.88
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.38
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.75
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04369
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1508
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18126
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81271
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Min),A,128.12
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (Max),A,107.75
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.75
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.12
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.25
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Min),A,91.5
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,N Current (Max),A,135.88
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.25
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,103.75
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,126.25
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,183.75
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,220.12
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.69
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04857
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03056
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17275
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84588
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Min),A,111.88
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (Max),A,84.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Min),A,67.5
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,N Current (Max),A,119.88
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,60.75
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,85.25
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,139.12
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,145.88
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,209.5
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.38
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03651
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07686
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1462
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,98.25
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,74.12
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,72.5
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,114.5
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.25
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.62
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,128.62
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,158.12
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,198.75
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.06
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.75
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.63
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04665
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01366
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17238
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,88.38
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,69.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,76.38
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,104.25
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,72.62
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,92.38
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,98.88
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,136.5
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,162.25
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,196.5
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.25
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.19
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03914
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01259
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14696
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
