Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,92.5
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,79.12
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,79.88
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,108.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.38
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,68.88
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,77.38
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,134.25
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,163.25
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,195.38
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Min),A,22.88
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.62
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.31
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.25
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.25
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06972
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01732
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18694
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,90.62
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,73.88
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,80.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,118.38
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.75
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,72.38
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,94.12
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,142.88
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,175.62
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,210.62
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.5
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.5
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08217
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0312
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20253
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94882
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,82.25
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,70.88
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,83.62
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,108.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,83.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,120.12
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,140.12
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,169.75
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,193.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.75
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.38
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.31
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06996
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02309
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19792
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Min),A,94.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (Max),A,76.5
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Min),A,82.75
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,N Current (Max),A,119.12
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.62
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Min),A,75.25
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (Max),A,90.12
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (Max),A,136.88
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Min),A,181.5
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (Max),A,207.75
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (Max),A,40.25
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.25
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06777
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02147
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20708
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Min),A,100.75
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (Max),A,84.88
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,116.62
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Min),A,94.75
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,N Current (Max),A,127.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.38
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (Max),A,89.75
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Min),A,123.12
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (Max),A,143.25
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Min),A,194.12
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (Max),A,216.25
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.25
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Min),A,17.25
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.38
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.94
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09154
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03499
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27398
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Min),A,85.38
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (Max),A,72.75
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,113.25
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.5
