Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.75
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Min),A,81.62
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,N Current (Max),A,116.12
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Min),A,126.38
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (Max),A,144.25
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Min),A,191.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (Max),A,222.75
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.5
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07088
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12795
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22506
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Min),A,73.75
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Min),A,38.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,N Current (Max),A,94.88
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (Max),A,120.12
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Min),A,130.88
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (Max),A,153.75
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Min),A,156.62
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (Max),A,213.5
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.69
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.56
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04607
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14018
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18996
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99841
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Min),A,62.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Min),A,52.38
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,N Current (Max),A,83.5
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Min),A,85.38
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (Max),A,109.25
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (Max),A,144.38
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Min),A,158.12
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (Max),A,184.75
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,104.37
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.81
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03673
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15593
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19771
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.25
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Min),A,57.12
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,N Current (Max),A,76.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,100.12
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,118.88
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,142.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,153.38
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,174.12
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.63
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04161
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0287
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15947
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9942
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Min),A,57.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,N Current (Max),A,73.62
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,84.5
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,138.12
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,152.5
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,165.38
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-124.12
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.31
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03072
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04048
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12755
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86499
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Min),A,1162.75
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (Max),A,44.62
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,1145.38
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Min),A,11.75
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,N Current (Max),A,1154.62
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
