Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,101.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,84.5
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,104.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,1131.25
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,24.38
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.31
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02071
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07665
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12477
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Min),A,64.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (Max),A,50.88
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.12
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Min),A,62.25
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,N Current (Max),A,88.75
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.75
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (Max),A,104.75
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Min),A,160.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (Max),A,180.5
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95419
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (Max),A,46.38
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.62
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-109.94
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01588
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19152
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08968
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Min),A,60.5
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,71.38
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,97.62
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,89.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,100.38
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,90.62
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,143.12
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,175.38
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95065
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,33.12
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.81
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.56
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.31
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0251
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19075
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.08705
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,56.25
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,66.5
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,103.62
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,84.25
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,105.12
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,76.75
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,140.25
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,176.88
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9064
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.88
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.06
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-95.88
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03828
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24587
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11748
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,77.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,63.5
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.12
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,79.75
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,102.12
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,98.62
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,61.12
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,79.62
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,153.12
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,176.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96182
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.38
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,131.13
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.87
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.5
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01927
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19594
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14202
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,87.5
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,61.25
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,105.75
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,74.62
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,104.5
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,53.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,93.88
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,67.12
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,151.75
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,171.5
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
