Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,161.69
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.06
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02995
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20745
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13283
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,95.88
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,83.12
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,84.88
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,112.62
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,61.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,63.38
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,79.62
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,141.75
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,167.12
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.81
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.75
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-71.88
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02974
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1697
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.12297
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87601
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,385.75
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,82.5
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,408.88
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.25
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,62.12
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,396.75
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,47.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,57.38
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,83.75
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,64.88
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,440.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.75
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.44
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.38
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04756
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19722
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15636
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89438
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,103.5
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,87.62
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,35.75
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,117.5
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.12
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,57.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,64.25
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,81.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,171.38
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.87
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.31
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.81
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00267
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01964
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24785
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77346
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60995
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,397.12
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,60.62
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,397.12
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,24.75
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,396.12
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,71.5
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,42.5
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,401.25
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Max),A,35.62
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.62
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.81
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.94
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00737
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01167
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25389
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86563
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79901
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,293.88
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,56.25
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,318.88
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,303.25
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.25
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,47.75
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,61.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,79.75
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,95.12
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,36.62
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,347.12
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96054
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99783
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Max),A,36.5
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.75
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.06
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
