Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.69
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.94
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04494
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24855
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21709
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93011
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97668
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99066
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,63.75
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,34.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,68.88
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,29.88
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,95.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,121.88
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.992
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93967
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88183
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Max),A,15.88
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.31
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.81
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.31
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.10677
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16823
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14247
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,25.62
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,16.5
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,36.12
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.75
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,82.12
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,39.88
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,59.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,46.5
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,63.62
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92804
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98703
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,24.88
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.25
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.56
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04714
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02437
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.06819
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78137
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,435.62
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,439.38
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,435.75
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.75
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,79.75
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,45.62
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,68.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,22.25
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,443.5
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96139
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.75
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,61.81
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-60.87
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01875
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.08858
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11608
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99002
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76492
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,531.5
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,532.62
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,532.5
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,64.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,67.75
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,534.25
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94965
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,104.37
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-155.94
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01183
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15035
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11733
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,25.5
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,48.62
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.12
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,106.12
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,76.75
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,54.25
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.948
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.69
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.13
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.38
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0005
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14025
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14659
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
