Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,341.88
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,339.25
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,342.62
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.25
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,75.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,106.25
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,84.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,341.75
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.38
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03362
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12355
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23311
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,27.25
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,17.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,53.25
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,53.88
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,105.12
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,41.5
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,66.5
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94839
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,16.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.25
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.69
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02446
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18663
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17589
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95273
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98599
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,49.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,27.75
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.62
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,56.25
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,91.12
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,31.75
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,57.5
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95419
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.31
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.13
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03236
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0782
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18386
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90521
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,31.5
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,42.12
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,65.38
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,41.5
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,62.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,31.75
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,76.25
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9787
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,31.62
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.38
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.88
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.69
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0334
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2152
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1498
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93393
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,76.88
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,17.25
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,62.12
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,48.5
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,97.62
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,26.88
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,71.38
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92902
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94058
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-75.62
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00972
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32006
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14577
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81283
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,423.12
