Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,33.38
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,426.38
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,17.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,423.88
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.25
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,17.5
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,49.38
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,87.12
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,427.5
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79904
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96127
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97034
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,24.12
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.38
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.81
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00706
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35473
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18306
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82739
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,322.88
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.75
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,328.25
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,18.75
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,322.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,17.75
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,47.75
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,87.5
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,8.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,330.88
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81234
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95453
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.19
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.25
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01863
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25618
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21697
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81701
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,448.25
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,455.88
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,26.5
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,450.12
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,36.62
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,21.75
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,459.75
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86126
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96536
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.94
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01524
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3427
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22487
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99353
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83966
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,414.5
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,42.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,412.88
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,30.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,415.62
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,19.12
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,45.12
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,412.88
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88907
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.62
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.5
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01686
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29021
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26403
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,7.88
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98331
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8638
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,618.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,45.62
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,611.62
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,26.12
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,622.12
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.75
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,22.62
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,70.62
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,122.62
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,613.12
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92996
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96667
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.25
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.69
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01564
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27691
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19121
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97073
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,212.62
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,217.88
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
