Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,29.75
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,217.88
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,22.75
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,45.38
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,64.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,101.88
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,39.38
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,229.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9458
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.62
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.63
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.5
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01164
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38039
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22341
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97198
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,33.88
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,82.5
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.75
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,23.5
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,53.5
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,41.12
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,73.62
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95105
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95779
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98944
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02135
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39318
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26915
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8974
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,476.88
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,55.75
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,483.38
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,35.5
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,480.12
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,23.25
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,46.5
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,117.88
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,489.88
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93826
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.62
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.25
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.06
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0349
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52325
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30892
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7594
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,581.62
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,72.75
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,603.12
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,42.38
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,581.5
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,23.38
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,51.88
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,145.62
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,608.12
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.06
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0381
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68542
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22271
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96771
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,79.88
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,60.25
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.5
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,62.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,104.62
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,121.88
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,160.38
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,48.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,69.62
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,41.5
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.62
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04494
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65911
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21086
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,50.38
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.12
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,52.38
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,93.62
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,59.38
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,115.5
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,123.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,166.12
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,79.5
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
