Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.19
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.06
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02992
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51919
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.161
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,31.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,74.38
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,88.12
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,100.88
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,148.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,64.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,100.62
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98721
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97955
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.25
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.69
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.87
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.5
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04048
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43658
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25063
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,27.12
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,69.38
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.75
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,95.25
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,105.75
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,144.62
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,69.25
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,112.62
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99457
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94742
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.94
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.44
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01088
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16283
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20888
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,1629.88
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.88
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,1669.25
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,1631.38
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.88
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,98.5
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,81.62
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,115.38
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,1678.12
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,162.75
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.13
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00893
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.248
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22393
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,4.88
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,61.62
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,148.12
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,23.75
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,71.62
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,127.12
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,125.5
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,91.25
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,173.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96359
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,51.12
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.87
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.32
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-2e-05
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26256
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21694
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,52.12
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,136.75
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,24.62
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,81.5
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.88
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,80.25
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,132.38
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,97.25
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,135.25
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,177.25
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96979
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,54.5
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
