Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.63
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.43
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02052
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16829
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30159
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99783
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,24.38
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,79.12
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,98.88
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,135.38
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,105.5
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,139.12
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,118.5
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,193.25
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.948
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.5
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.75
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04475
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24569
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25109
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,77.38
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.62
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.12
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.88
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,172.38
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,23.62
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,88.25
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,84.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,126.75
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,104.88
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,147.25
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,106.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,187.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95056
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9794
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,171.19
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.06
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07851
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20104
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20845
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,88.88
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,61.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.62
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,123.5
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,175.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,56.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,96.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.38
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,110.38
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,160.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,188.88
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9263
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,143.94
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07436
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16722
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22307
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,126.12
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,77.25
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,130.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,216.12
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.62
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,49.12
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,139.62
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,105.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,150.5
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,145.12
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,235.62
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91827
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97485
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.38
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,79.93
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-85.81
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06624
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18178
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25087
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.12
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78415
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,1360.75
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,78.62
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.12
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,1418.62
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.28
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,39.75
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,1364.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.12
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,68.88
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,94.12
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,176.25
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,12.75
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,1429.25
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94192
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,29.75
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.81
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.93
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.09764
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18187
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26387
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
