Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68426
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,320.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,91.62
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,166.75
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,354.25
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,43.75
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,327.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,121.38
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,188.38
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,15.62
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,365.75
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95248
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.31
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.88
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.31
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.06389
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30867
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1953
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08196
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,217.38
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,120.25
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,180.12
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,137.25
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,255.62
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.44
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,39.88
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,221.5
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.25
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,107.12
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,205.5
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,12.75
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,265.12
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95843
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,50.25
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-177.44
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.37
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.37
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05025
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25081
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1267
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,114.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,94.25
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.88
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.62
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,80.12
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,145.12
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.12
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,115.38
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,182.25
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,14.62
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,36.25
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90066
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.38
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,127.75
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.13
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02901
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39901
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19167
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,150.38
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,121.5
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.62
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.25
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,164.75
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,97.75
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,167.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.25
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,114.12
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,141.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,201.38
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,15.25
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,51.38
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89761
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,27.12
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.62
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.31
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.88
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.13
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00087
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31987
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26836
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.06
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05309
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,139.62
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,112.88
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.88
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,78.25
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,132.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.25
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,69.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,149.38
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,126.12
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,172.12
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,43.38
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96704
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,43.38
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.75
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.32
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,2e-05
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37868
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.30639
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
