Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.4211
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,599.5
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,86.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,167.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,579.38
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.95
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,48.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,597.62
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.12
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,84.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,147.25
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,133.38
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,211.12
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,578.12
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,30.75
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,56.5
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.25
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.31
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.37
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00716
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46801
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37136
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,87.12
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.75
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.75
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,197.38
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.88
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.62
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.62
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.03
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.86
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,40.25
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,125.75
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,129.5
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,134.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,245.38
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,120.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,213.25
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9613
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,48.5
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.38
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.57
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02232
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32534
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28615
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99796
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,59.38
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.3
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,29.12
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,86.62
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.12
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,127.5
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,180.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,114.75
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,170.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94986
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,32.38
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,61.5
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,94.38
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.81
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.25
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00517
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38277
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29073
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,62.62
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.5
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.05
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.67
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.41
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,107.88
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.75
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,115.5
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,127.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,186.62
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,114.75
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,166.38
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,126.25
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.13
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00548
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30877
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27358
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,77.75
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,49.75
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.52
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.66
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.91
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,45.88
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,108.12
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,53.88
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,105.75
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,119.38
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,168.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,100.62
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,174.38
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.38
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,159.81
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.31
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00362
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44884
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24971
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99509
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.7
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
