Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.12
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.31
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.22
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,33.38
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,95.25
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,45.25
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,102.25
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,110.38
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,168.25
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,74.88
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,140.25
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,21.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,47.25
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,159.63
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.25
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03236
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25484
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19463
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,52.88
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.25
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,29.62
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,81.25
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.88
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,64.5
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,103.88
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,93.88
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,147.88
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,148.75
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95285
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,21.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,51.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,138.19
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.69
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,78.81
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02693
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28872
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16603
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,74.25
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.62
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.75
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.14
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.25
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,28.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,80.88
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,110.75
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,145.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,154.12
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9465
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,65.5
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.25
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,99.5
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.37
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.06
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01747
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41592
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23229
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.75
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.78
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.86
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.31
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,30.88
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,105.75
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,61.62
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,103.75
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,107.25
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,167.38
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,103.38
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,186.25
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,93.94
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.31
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.25
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02071
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48962
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24868
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.88
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.11
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.11
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,21.75
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,91.38
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,123.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,107.5
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,177.88
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,149.12
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,144.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.56
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.88
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03056
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31765
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17867
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,7.38
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.88
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.97
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.81
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,18.12
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,69.62
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,54.12
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,113.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,93.5
