Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,151.38
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,133.25
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92938
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,85.37
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.44
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.44
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00157
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51263
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19829
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.33
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.41
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.95
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,18.75
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,96.75
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.25
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,96.12
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,80.88
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,175.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,51.38
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,118.25
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.94
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.87
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.37
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05812
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44436
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24205
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,45.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,19.62
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,64.75
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.88
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,112.12
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,80.75
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,135.62
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,49.12
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,93.25
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.81
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.87
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04103
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31994
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2025
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,16.38
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,67.62
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,29.62
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,68.75
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,117.5
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,101.88
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99597
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75836
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,34.25
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,159.25
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.69
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01646
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39586
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13661
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,50.88
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,15.25
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,64.62
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,28.12
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,69.88
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,45.25
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.06
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14095
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,64.07
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.31
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.37
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02095
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29857
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15959
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,25.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,13.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,54.62
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,29.88
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,59.75
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,46.5
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,35.38
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,71.12
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.56
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6958
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
