Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,28.12
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.81
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0143
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28109
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15837
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91244
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,50.38
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.62
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,27.62
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,74.12
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,74.25
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,15.5
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,44.5
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67272
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.25
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.69
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.75
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00993
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3055
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17195
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90283
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,70.5
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.75
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,25.88
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,51.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,103.25
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,44.25
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-136.25
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.69662
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.06
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,59.81
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00081
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44631
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16091
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91934
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,22.75
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,73.88
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.88
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,28.62
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,47.38
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,93.62
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,12.75
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95279
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.46569
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.5
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.5
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.06
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00658
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43749
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16097
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89087
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,91.88
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.25
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,42.88
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,107.5
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,11.88
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,45.12
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.38
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-157.81
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34252
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,46.62
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.25
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03804
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3966
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2191
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93304
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,11.62
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,74.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.75
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,10.25
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,61.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,49.88
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,11.75
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,73.12
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88608
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36229
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.38
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,70.88
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
