Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01854
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36977
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20137
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91989
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90787
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,24.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,70.12
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,7.38
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,30.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,87.38
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,13.88
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-140.68
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86108
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.0728
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01103
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32393
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17794
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90381
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94354
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,47.88
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,20.88
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,16.25
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,77.5
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.62
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,6.62
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,25.5
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,34.5
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,89.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,31.88
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.06
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88449
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05922
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,47.75
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.19
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01479
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40557
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20021
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81842
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9436
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,18.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,87.88
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.62
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,6.25
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,24.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,102.25
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,10.5
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-102.81
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9241
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.1852
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,84.25
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.63
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02507
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47118
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19762
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71771
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83816
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,89.88
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,22.75
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,104.25
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,10.5
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.63
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87298
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95514
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40002
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,19.38
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.81
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00722
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48083
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23604
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.94
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.87
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76565
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77087
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,68.5
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,35.38
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,81.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.25
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,6.88
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,22.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,50.38
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,91.5
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,11.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,35.25
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87753
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27932
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,23.25
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.81
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01479
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47131
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26949
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
