Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.31
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84515
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78079
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,65.38
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,33.38
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,73.75
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,19.75
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,52.75
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,86.25
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,8.38
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,41.12
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95612
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93207
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.02867
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.13
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00096
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38866
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21602
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.19
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.88
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.69
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79873
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94455
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,59.38
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,12.25
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,62.12
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,31.62
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,41.5
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,85.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,11.25
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,44.88
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-147.88
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96732
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94702
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1805
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,26.62
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.44
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00734
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3228
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24669
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.46136
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,65.12
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.88
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,35.25
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,11.5
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,68.25
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-139.06
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91592
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.08632
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,38.62
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.87
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00435
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49078
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21437
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.19
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23021
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87787
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,60.12
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,41.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,27.75
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,84.12
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.12
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,25.12
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,90.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,8.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,48.75
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-142.69
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84878
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49355
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.44
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01411
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47121
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23519
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.81
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.94
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75152
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81756
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,56.75
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,16.62
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,94.12
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,49.62
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,97.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,8.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,59.12
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90674
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94052
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71191
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,23.38
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.18
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00948
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32003
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.33703
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93194
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
