Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,12.12
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,61.25
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.88
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,13.62
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,44.38
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,86.25
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,45.75
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-140.75
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91788
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93368
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.74948
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.12
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00114
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40835
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34569
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41927
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83648
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,29.25
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,85.62
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.12
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,33.25
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,42.62
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,8.25
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,24.25
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.19
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-178.31
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92358
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79489
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,26.62
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-118.62
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01067
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40694
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22795
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.06
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1678
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91205
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,24.62
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,70.5
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,25.5
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,80.88
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,11.38
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,32.25
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.33684
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.31
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.44
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.12
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04967
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31225
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1527
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.53552
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97125
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,18.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,55.88
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.12
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,49.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,36.25
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,16.5
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,33.75
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-152.56
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.78418
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,160.25
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.94
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.08067
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24938
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17848
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67187
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,19.12
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,58.62
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,8.62
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,45.12
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,73.88
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,15.62
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,40.75
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-151.37
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.72592
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,139.25
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.63
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04695
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28048
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21367
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89264
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.965
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,71.38
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,13.12
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,73.62
