Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.25
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,16.25
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,70.25
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,98.62
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,7.75
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,53.25
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-154.81
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.33104
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (Max),A,36.12
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.62
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.19
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02229
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29818
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19802
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.39406
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,61.5
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,24.88
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,60.25
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,81.25
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,8.5
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,43.88
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-172.69
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.5649
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-167.06
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.12
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03386
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45629
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11443
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00563
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82336
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,37.88
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.38
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,33.38
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,91.62
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.25
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,14.38
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,39.75
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,45.12
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,100.12
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,40.12
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-151.63
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.25948
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.19
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02135
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35891
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14546
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-157.87
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-75.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07729
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66949
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,18.5
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,62.75
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,16.75
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,56.25
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,4.88
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,28.38
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-153.06
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.34108
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.44
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.25
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0089
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32546
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26052
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70016
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,50.25
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,33.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,76.38
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,30.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,86.88
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,39.75
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,86.25
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,23.62
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,175.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.40505
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.13
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.06
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00761
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27303
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21349
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94113
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55337
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,13.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,63.38
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,26.38
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,73.25
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,5.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,27.5
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,179.56
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
