Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9957
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97009
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.07066
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-167.62
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.19
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00603
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29928
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19619
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93457
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28725
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,39.25
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,21.88
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,59.38
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,23.62
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,52.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,38.25
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,64.38
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,5.75
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,19.25
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-141.19
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88162
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93909
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.31
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01897
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2965
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28676
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.81
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95068
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.49462
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,1943.75
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,1961.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,1949.38
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.88
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,25.5
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,52.25
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,82.25
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,1966.5
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.94
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74047
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,29.12
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.75
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.94
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00768
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4164
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26448
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98364
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23403
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,575.5
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,59.75
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,576.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,20.88
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,575.5
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,32.62
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,71.62
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,92.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,5.38
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,577.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87961
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99152
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0038
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25377
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17473
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6701
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97995
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,9.88
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.38
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,23.88
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,62.25
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,32.75
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,91.38
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,72.12
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.19
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92673
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51608
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.31
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.81
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04189
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26775
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1975
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93606
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,77.62
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,9.88
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,65.38
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.38
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,25.38
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,37.25
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,111.5
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,34.25
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,113.5
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-117.31
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.42724
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.62
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,100.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
