Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03151
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36345
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20201
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85357
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,79.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,25.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,39.38
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,48.25
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,118.25
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,26.62
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,60.5
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.13
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-105.63
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99686
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94409
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02611
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.75
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-172.25
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01482
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38466
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20031
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.5
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84988
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,82.62
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,57.88
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,69.25
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.12
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,26.25
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,57.38
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,48.75
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,115.75
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,43.5
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,80.62
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.88
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9975
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95465
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30828
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,20.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00862
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5548
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15825
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.06
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95621
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,81.75
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,59.88
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,14.12
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,76.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,66.5
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,36.12
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,119.5
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.75
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60467
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.75
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,100.38
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.44
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01265
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27047
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18541
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,28.75
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,10.38
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,55.12
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,34.88
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,74.25
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,49.25
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75656
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.25
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.38
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.87
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02223
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28905
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21523
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,10.12
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,51.88
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.62
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,47.62
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,80.62
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,41.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,82.25
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,55.5
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.81
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84814
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,109.5
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.94
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.69
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01433
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35549
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14781
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
