Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,48.25
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.56
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,44.12
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.75
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,37.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,71.12
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,10.38
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,35.75
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96066
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62899
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.88
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.81
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00386
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25087
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13216
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88229
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,18.12
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.25
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,56.62
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,56.5
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,11.5
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,24.12
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.87
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69909
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,16.12
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,33.94
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00804
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25988
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10304
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96286
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93857
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,12.38
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.25
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,24.62
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,42.25
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,82.12
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,12.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,41.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.918
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94592
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.5
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02876
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33233
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16405
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,45.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,11.88
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,48.25
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.88
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,40.5
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,57.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,50.12
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,82.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,22.12
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,51.38
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86532
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95413
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9451
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.68
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.63
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02397
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.41613
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14754
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,10.38
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,70.62
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.88
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,33.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,77.62
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,58.62
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,114.38
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,25.88
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,66.75
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.13
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8284
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95511
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,134.63
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,67.25
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03291
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37993
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15984
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
