Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,11.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,60.12
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.12
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,74.75
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,55.75
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,108.38
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,39.75
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,63.88
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93259
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.63
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04121
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46126
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24468
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,68.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,113.62
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,112.25
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,37.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,69.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95663
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.5
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.56
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01463
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44399
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22612
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.75
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,22.12
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,62.75
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,102.88
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,88.88
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,126.88
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,53.25
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88885
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98288
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,39.12
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-159.07
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.25
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01292
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36339
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18087
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98837
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,92.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.23
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,96.38
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.25
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,57.25
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,117.25
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,131.12
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,34.25
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,94.5
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97229
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95492
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,87.37
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.87
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.81
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01311
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21913
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1968
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,43.75
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.52
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.19
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.03
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,13.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,59.12
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.12
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,70.5
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,70.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,96.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,104.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94107
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.12
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03618
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11742
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20192
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99677
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,59.5
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.33
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.11
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
