Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,76.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.38
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,115.5
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,110.88
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95059
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-119.81
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-98.81
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.94
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03182
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00429
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17067
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,79.38
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.34
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,30.5
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,109.75
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.62
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,117.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,91.88
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,99.5
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,192.12
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.38
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93579
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94595
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,112.81
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.75
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02873
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.05901
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2517
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,94.75
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.88
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,43.12
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,102.62
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.75
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,129.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,184.12
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98477
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.62
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-132.75
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.5
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04323
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.00859
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1939
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,146.62
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,95.25
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,123.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,206.38
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.5
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,72.5
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,156.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,36.25
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,102.5
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,88.38
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,118.25
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,154.12
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,231.75
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,123.44
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-99.62
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.69
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07866
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0446
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23122
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,203.75
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,150.25
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.75
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,173.25
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,270.25
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,217.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.97
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.34
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.17
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,97.62
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,219.38
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,163.12
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,105.88
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,174.12
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,184.12
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,288.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,32.25
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,72.25
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,54.88
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.13
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.31
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00447
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1118
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29042
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,145.75
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,111.75
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,151.25
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,217.88
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,191.75
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.38
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.64
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.17
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.12
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.2
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,102.12
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,199.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,148.62
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,119.62
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,147.12
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,222.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,209.12
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,283.12
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
