Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.69
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.75
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.69
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04128
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11815
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24221
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,118.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,80.75
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,193.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.62
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,37.75
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,138.12
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,75.38
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,110.38
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,109.62
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,164.62
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,131.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,230.62
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.68
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05003
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1913
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21639
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,102.12
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,69.62
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,165.38
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.12
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.78
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.59
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,52.12
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,115.12
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.75
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,68.5
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,105.75
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,112.38
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,127.88
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,201.5
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.25
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.56
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.5
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.25
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02635
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37722
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2043
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,84.62
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.84
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.08
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,27.25
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,75.88
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,101.5
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,115.25
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,104.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,159.5
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-154.19
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.31
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05422
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11171
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14321
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,67.12
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,32.12
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,87.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,86.88
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,110.62
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,62.5
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,132.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,171.88
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.12
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-110.56
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00063
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01158
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24273
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99792
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,61.62
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,96.25
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,73.88
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,146.38
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,65.12
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,104.5
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,86.5
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,174.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,45.5
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
