Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-171.38
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.25
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01842
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22673
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09441
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,73.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,58.62
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,100.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,86.62
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,117.12
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,162.12
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98572
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,45.12
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.25
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.19
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.63
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.56
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02547
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.25817
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.0934
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99799
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,67.88
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,46.88
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.62
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,68.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,117.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.12
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,70.25
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,77.38
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,122.88
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,178.75
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,45.12
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,61.62
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.25
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.87
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-54.37
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00304
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28453
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16249
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,54.62
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.38
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,71.25
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,127.75
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.88
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,62.88
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,86.75
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,148.5
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,187.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99979
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,54.12
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,79.38
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,67.5
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.75
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.5
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04421
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.23
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1783
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,86.38
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,92.62
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,154.12
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,99.25
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,76.62
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,99.12
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,162.12
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,233.62
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,48.12
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,72.25
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,61.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.88
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.62
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.81
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.5
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05821
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18239
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22649
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,84.62
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,119.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,85.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,83.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,109.75
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,162.62
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,202.75
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,56.88
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,63.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,101.5
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.06
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.56
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0768
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14577
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25939
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
