Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,75.62
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,52.38
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,101.38
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,137.62
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.38
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,59.88
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,84.12
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,97.88
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,119.5
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,192.62
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,225.75
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,36.38
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,63.5
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,51.75
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.81
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.25
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0573
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10033
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18062
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71341
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99875
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,105.38
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,89.12
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.88
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,107.25
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,157.88
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,75.62
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,102.62
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,128.88
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,187.25
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,222.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.38
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9968
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,39.75
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,62.5
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,50.12
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.75
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.25
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.62
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07121
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12322
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21764
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82229
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,98.88
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,85.88
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.25
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,112.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,142.75
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,130.12
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,72.25
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,98.62
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,127.88
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,187.25
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,217.75
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99838
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Min),A,44.38
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,48.38
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.88
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.44
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.81
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08745
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12703
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22368
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90033
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,107.75
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,91.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,121.25
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,158.62
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,68.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,97.25
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,134.38
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,199.25
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,234.25
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (Max),A,51.38
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.75
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,104.75
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.87
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.75
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06923
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12636
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20262
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78512
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,110.12
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,95.38
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.62
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,101.5
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,146.88
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.62
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,127.5
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,181.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,218.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99969
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (Max),A,35.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.38
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.25
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.44
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.37
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06261
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.0923
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22161
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.06
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
