Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8309
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,117.5
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,102.38
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.62
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,94.62
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,146.38
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.62
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,90.38
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,118.25
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,139.62
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,191.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,233.62
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,26.62
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.38
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.25
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-94.06
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.75
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07475
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10948
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23088
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77615
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,111.88
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,90.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.75
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,76.12
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,139.62
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.75
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,81.38
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,119.5
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,155.88
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,163.62
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,219.75
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,40.88
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.62
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.25
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.07
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.87
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07469
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06319
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20891
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.25
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78622
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,99.5
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,79.38
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.5
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,76.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,125.25
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.75
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,57.38
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,83.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,107.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,133.25
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,159.25
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,199.62
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99829
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,28.88
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.06
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.31
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.62
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07393
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01472
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16567
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71637
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99826
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,95.5
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,86.5
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,95.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,122.75
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,112.25
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,57.25
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,76.5
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,115.62
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,129.25
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,178.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,202.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,29.62
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.75
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.19
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06133
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01198
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17156
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80774
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99899
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,120.62
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,103.25
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.12
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.62
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,106.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,147.75
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,130.25
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.75
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,67.75
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,121.25
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,134.25
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,181.5
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,228.88
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9993
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99881
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.62
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08574
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02901
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17964
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79162
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,115.5
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,96.88
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
