Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,104.12
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,146.62
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,128.88
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,66.38
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,124.38
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,146.12
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,178.5
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,228.75
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,34.5
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,52.12
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.62
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.19
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-92.94
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09102
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.03581
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22612
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90158
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,102.88
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,91.38
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,116.62
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,145.75
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.75
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,58.88
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,78.88
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,122.88
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,139.5
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,207.5
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,229.62
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99951
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Min),A,37.62
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,91.38
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.38
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.75
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07695
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02318
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23656
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,107.62
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,90.62
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,120.12
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.38
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.12
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.92
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,118.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,145.75
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.88
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,69.88
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,129.12
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,142.25
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,211.62
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,236.38
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99933
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Min),A,31.62
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.12
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.06
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.81
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08299
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.05049
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22051
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,110.88
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,93.38
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,127.38
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,146.12
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.62
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,114.38
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,147.88
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,130.88
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,70.38
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,105.62
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,143.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,219.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,237.88
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9996
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99893
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (Max),A,39.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.5
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-91.5
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10594
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01936
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26937
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,88.12
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,74.88
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,117.38
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,145.75
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.98
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,90.38
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,122.88
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,103.62
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,116.38
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,130.75
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,141.12
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,208.5
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,237.12
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (Max),A,51.38
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.62
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.12
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.38
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.56
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0931
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02702
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25234
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98984
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,81.62
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,56.12
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.75
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.47
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,65.62
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,111.88
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.88
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,115.38
