Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,126.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,141.38
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,169.62
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,227.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99948
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (Max),A,41.88
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.19
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.56
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05229
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.09966
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18718
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.12
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,71.62
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,95.5
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.62
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,81.62
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,93.38
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,123.75
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,137.38
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,166.5
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,190.5
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99945
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,26.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.13
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04784
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08257
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21434
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.12
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,71.75
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,97.12
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,79.88
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,92.88
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,114.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,149.12
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,165.38
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,188.62
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99966
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,30.5
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.25
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.25
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05055
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06038
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16716
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99857
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,49.5
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,74.12
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,110.38
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.88
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,80.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,98.12
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,108.25
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,137.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,168.12
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,201.62
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99963
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,36.25
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.25
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,153.94
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-90.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03618
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.01888
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14391
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,44.25
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,63.62
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,90.88
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,86.88
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,93.88
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,130.88
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,168.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,182.25
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99957
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,30.88
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-87.19
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03804
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0425
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15129
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,65.38
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,55.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.75
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,70.12
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,101.38
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,87.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,106.62
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,109.38
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,131.12
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,174.5
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,194.25
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
