Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,41.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,59.25
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,47.88
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.62
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,153.06
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-88.87
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.25
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02434
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.06233
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15084
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.62
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,69.25
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,96.88
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,99.25
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,116.5
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,122.88
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,166.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,191.5
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,38.62
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,54.88
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-127.87
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-115.5
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01073
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24904
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13008
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,66.62
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,55.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.38
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.12
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.62
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,80.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,110.38
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,114.38
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,79.88
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,165.75
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,190.38
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96249
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,38.38
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,54.25
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,42.62
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.38
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.25
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.25
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-108.31
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00014
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24025
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13292
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99219
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99896
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,69.88
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,61.5
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.88
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,90.25
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,116.75
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,103.25
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,112.5
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,62.62
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,169.75
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,197.5
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99884
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,33.25
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,51.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,41.75
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.12
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.62
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.69
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00224
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.28258
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18614
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,86.38
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.75
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,83.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,121.38
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.38
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,112.88
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,88.5
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,171.38
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,197.88
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99942
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.19
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.44
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0002
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18636
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16435
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9371
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9986
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,86.38
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,76.12
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,103.25
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,94.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,118.38
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.88
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,54.88
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,77.12
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,78.25
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,96.38
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,164.88
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,183.88
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99939
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,30.25
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-156.44
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
