Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.75
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.93
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01772
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20711
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14937
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93069
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9989
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,102.88
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,85.75
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,98.12
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,128.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,50.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,76.38
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,165.5
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,193.25
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9985
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99905
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,46.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-102.69
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02382
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.22264
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14873
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94562
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,99.25
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,80.88
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,37.5
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,139.25
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,104.75
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,68.25
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,73.62
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,99.25
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,206.5
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99911
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,38.62
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.94
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.12
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00816
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.13491
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19448
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92422
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,46.38
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,62.38
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,72.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,72.62
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,106.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,121.38
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-179.87
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.31
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.25
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00276
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.19701
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19222
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79007
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,42.12
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,79.12
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,46.25
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,59.12
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,99.12
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,142.25
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,17.38
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.12
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.88
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-65.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04869
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3908
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14574
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79504
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,60.25
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,34.62
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,73.88
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,39.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,73.25
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,40.5
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,74.25
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,136.62
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,26.62
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.75
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.31
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.94
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.07695
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.27843
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11351
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
