Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,29.88
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,25.25
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,41.62
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.75
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,68.75
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,82.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,39.5
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,49.25
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,60.88
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,75.5
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90744
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.5
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-95.62
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00529
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.13027
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20211
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96484
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,19.88
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,56.5
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.38
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,104.38
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,57.88
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,34.5
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,70.75
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89047
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Max),A,24.12
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.69
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03554
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17382
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24642
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,24.75
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,53.5
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,76.62
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,98.25
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,45.62
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,54.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88974
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.19
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.81
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04161
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.07311
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27498
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94687
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,40.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,27.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,43.12
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.75
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,90.25
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,72.12
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,34.12
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,58.62
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99908
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91601
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Min),A,15.38
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Max),A,30.75
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.13
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.75
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.94
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03557
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10573
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27092
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93188
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,43.62
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,16.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,52.38
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.88
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,94.75
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,40.25
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,70.5
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,31.5
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,67.75
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-84.94
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.037
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10674
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28289
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95056
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,39.12
