Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,16.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,51.88
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.62
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,45.75
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,50.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,30.38
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99863
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94192
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.44
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.87
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02321
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11046
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23763
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95956
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,15.12
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,44.88
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,52.88
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,70.62
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,67.12
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94559
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.56
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.88
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02422
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.12447
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22634
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91543
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,37.38
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,27.62
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,46.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,72.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,37.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,57.38
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.06
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.37
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0153
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15276
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1791
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88876
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,14.88
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,64.38
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.88
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,21.62
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,50.75
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,92.38
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,26.25
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,54.38
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92801
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Min),A,28.38
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Max),A,48.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.69
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.25
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.38
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00777
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43902
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16588
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90051
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,28.62
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,42.5
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,71.38
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.88
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,21.75
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,36.25
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,98.88
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,48.12
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83322
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94385
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,77.5
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.38
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.44
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00215
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33443
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17205
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
