Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,15.88
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,62.12
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,22.38
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,47.12
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,50.5
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,90.12
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,57.25
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82571
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93152
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.87
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.31
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00929
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18306
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23317
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96191
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,28.62
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,18.88
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,47.12
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.75
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,29.25
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,45.25
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,66.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,31.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92361
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96106
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.25
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.5
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02541
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30535
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25673
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,4.12
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,36.12
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,27.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,55.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,30.88
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,56.38
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,91.5
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,38.25
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,69.5
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.56
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91131
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95608
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.75
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.44
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.25
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0125
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31252
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23757
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,26.62
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,55.88
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,23.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,46.5
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,62.62
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,93.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,36.5
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,68.62
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9191
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9642
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Max),A,34.38
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,112.94
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.93
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02632
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31539
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21715
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97964
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,30.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,93.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.75
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,23.62
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,41.12
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,68.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,122.38
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89062
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94803
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-178.37
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.31
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05037
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17552
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19435
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,77.62
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,59.38
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,60.25
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,100.25
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.88
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,22.38
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,44.88
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,63.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,108.62
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,92.75
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,138.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
