Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86856
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Max),A,33.62
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,105.94
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.63
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04042
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17415
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18105
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,98.38
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,67.62
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,59.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,125.38
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.88
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,24.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,44.5
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,100.88
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,159.75
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8612
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95132
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Max),A,30.62
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.12
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,146.25
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-76.69
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01515
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25985
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20098
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98193
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,69.38
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,22.62
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,92.5
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.75
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,26.12
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,70.5
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,109.75
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,54.38
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,127.38
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87314
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96213
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Max),A,32.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.12
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,87.31
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.44
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.19
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01289
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.40658
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18499
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,46.75
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,21.5
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.75
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,45.75
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,100.62
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,82.25
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,114.5
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,90.88
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Max),A,21.75
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,49.06
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.13
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01277
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50475
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20195
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,28.62
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,67.25
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,50.88
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,73.25
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,90.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,124.62
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,53.12
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,92.12
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Max),A,31.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,92.81
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.19
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00401
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44198
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28209
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,31.38
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.62
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,27.5
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,77.25
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,49.25
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,73.88
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,90.62
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,146.62
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,67.5
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,91.75
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Min),A,13.5
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
