Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.06
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.69
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02751
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39275
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24541
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,29.5
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,73.62
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.25
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,50.38
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,132.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,61.62
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,111.62
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97421
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Min),A,16.5
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.31
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.06
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0298
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37481
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22524
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,48.12
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,22.12
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,64.12
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.75
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,101.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,130.75
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,103.88
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98102
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,172.31
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.94
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.06
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00288
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39303
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2502
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,50.75
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.12
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,23.38
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,62.88
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,61.38
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,95.88
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.44
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02748
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48888
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29824
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98871
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,79.5
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,48.88
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,26.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,73.75
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,80.62
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,131.5
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,149.25
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,60.62
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,108.25
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89499
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Max),A,39.25
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.38
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.69
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06587
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52996
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27453
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,67.38
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.12
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,83.38
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,133.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,136.12
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,61.88
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,116.5
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86883
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.69
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,52.62
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04387
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51656
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28136
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
