Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,93.12
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,25.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,93.38
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.12
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,136.38
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,108.62
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,170.5
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,146.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90939
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96869
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Min),A,29.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Max),A,53.38
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.62
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.12
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.62
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01482
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25863
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31289
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99753
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.62
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,28.25
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,86.75
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,130.62
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,104.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,146.75
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,128.38
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,192.88
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94229
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Min),A,32.12
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Max),A,72.25
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,46.12
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,84.37
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.63
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01933
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15749
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28737
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99878
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,88.12
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.88
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,115.62
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.16
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,57.38
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,141.12
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,66.38
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,123.12
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,108.5
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,170.25
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,166.5
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,230.25
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94675
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Max),A,77.12
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,151.56
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.44
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03294
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36654
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32451
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99786
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,68.5
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.62
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.73
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,26.5
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,116.88
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.62
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,140.62
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,114.38
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,172.5
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,204.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-171.56
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.75
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00945
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35439
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3221
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.88
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.25
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.67
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,24.88
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,88.75
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.12
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,137.12
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,106.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,184.75
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,115.5
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96323
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Max),A,41.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,111.63
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.5
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01045
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22329
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2972
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
