Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,32.75
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.38
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.38
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.94
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,25.25
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,86.62
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.25
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,129.25
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,77.25
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,157.12
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,115.12
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,185.25
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94571
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Max),A,43.75
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.62
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.31
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.12
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00996
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19213
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27504
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,2.75
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,89.75
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,59.12
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,120.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,182.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.25
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.33
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,45.62
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,123.62
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.62
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,73.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,118.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,92.25
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,140.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,142.38
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,225.12
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90643
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94421
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.12
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.63
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.56
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04732
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.1902
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29961
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99921
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,122.88
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,95.25
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,189.12
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.25
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,136.12
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,213.75
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,181.38
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.7
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,87.12
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,148.38
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.75
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,56.25
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,122.62
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,93.25
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,223.88
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,159.38
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,247.75
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89261
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Min),A,26.75
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.44
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.19
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01109
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49273
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37319
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,116.75
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,80.62
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,123.88
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,202.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.5
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,121.75
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,174.62
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.12
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.5
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.05
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.64
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.56
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,85.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,148.38
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.25
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,110.12
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,164.12
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,242.88
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,152.75
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,211.88
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89044
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95727
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9982
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Max),A,46.88
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,113.69
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.19
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0107
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47094
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.32491
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,5.38
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99869
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99823
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,92.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.88
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,195.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.88
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,111.5
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.5
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.78
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.86
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.94
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.91
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.09
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,39.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,128.12
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.38
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,58.5
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,124.38
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,128.38
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,211.75
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,147.62
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,197.5
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93307
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.38
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.44
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.19
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00603
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.47811
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.28643
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99847
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,181.38
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.38
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.62
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.75
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.52
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
