Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.34
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,92.25
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.75
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,84.25
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,186.5
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,192.38
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,118.25
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,152.38
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93985
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91894
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99527
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,131.06
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.19
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.75
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02184
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15706
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24688
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,4.38
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,85.25
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,177.62
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.19
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.98
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.52
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.14
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,93.75
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,104.88
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,183.5
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,148.38
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,84.88
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,170.5
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90442
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.991
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,169.25
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,49.88
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02254
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.42477
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26928
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,72.12
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,84.5
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.25
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.12
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.3
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.67
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.38
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,53.88
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,88.25
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,143.38
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,84.12
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,136.12
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,71.75
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,114.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92206
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96262
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.25
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.06
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03246
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34139
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.34456
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.25
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.39
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.72
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.08
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,21.25
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,52.62
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.12
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,135.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,93.12
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,143.12
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,128.5
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9209
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99091
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Max),A,33.25
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.87
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.62
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00819
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32119
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2947
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.88
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.38
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.11
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.81
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,22.12
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,59.5
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,74.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,132.12
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,81.12
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,135.62
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,145.88
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87796
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.88
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.63
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.62
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.69
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03191
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15569
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24599
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99811
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,79.12
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,49.62
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.25
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.38
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,166.88
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.91
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,27.5
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,102.88
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,115.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,141.75
