Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,195.75
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93204
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96332
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,100.94
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.75
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.93
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04311
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.03157
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.22533
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,3.38
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99887
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,108.5
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,69.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,103.62
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.25
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.25
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.62
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.97
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.56
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,44.5
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,122.5
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.12
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,69.62
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,115.12
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,141.75
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,146.12
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,202.62
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96136
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Max),A,38.75
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-72.44
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.69
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0265
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.19872
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18688
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05571
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,1355.62
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,80.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.5
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,1304.62
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,20.12
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,1352.12
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.38
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,141.12
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,75.75
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,116.62
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,13.25
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,1292.5
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Max),A,47.88
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,51.5
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.06
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,21.38
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03697
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14034
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1816
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,92.88
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,75.12
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.88
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,66.38
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,111.25
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.75
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,76.88
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,126.75
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,134.38
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,12.75
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,17.25
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9967
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,95.75
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.19
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.93
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01408
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25762
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21703
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,93.88
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,76.38
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,66.75
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,115.62
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,131.62
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,63.5
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,7.25
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,28.5
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99094
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.62
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.56
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.87
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01372
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.32363
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.2589
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99756
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,96.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,79.12
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.38
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,65.62
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,109.25
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,78.12
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,124.75
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,67.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,102.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,7.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,21.88
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.12
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96664
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
