Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Max),A,32.38
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.88
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.88
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04121
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4771
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27282
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,5.5
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99628
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99591
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,75.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,45.25
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,96.75
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.62
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,121.88
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,74.12
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,109.12
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,7.12
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,35.62
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.37
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0551
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22008
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.31347
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,5.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,24.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,73.5
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,72.75
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,51.88
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,98.12
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,7.75
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,34.75
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.38
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.836
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.979
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Max),A,25.62
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.56
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03136
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18013
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24498
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,65.38
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,46.75
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,19.62
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,57.25
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.38
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,35.62
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,45.25
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,79.38
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,6.12
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,29.88
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87317
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Max),A,16.75
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-163.06
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.25
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.75
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0006
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18032
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24096
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,59.12
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,20.5
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,62.62
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,64.38
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,75.38
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,6.25
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,17.12
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91644
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96133
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Max),A,21.75
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.56
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.94
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01985
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15041
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20354
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,8.62
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,22.25
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,63.88
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,34.75
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,59.62
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,73.88
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,3.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,24.25
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8594
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74594
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Max),A,22.25
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.69
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
