Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02766
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33947
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19927
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,78.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,43.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,79.88
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.25
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,34.88
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,48.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,85.38
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,4.88
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.56
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80697
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73925
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Max),A,18.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-162.44
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01659
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34035
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20372
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,67.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,40.12
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,74.38
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,43.75
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,2.25
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,6.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89157
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.06
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.56
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0153
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30367
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18312
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,57.5
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,32.12
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,61.88
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.88
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,27.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,53.12
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,76.75
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,4.12
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,13.5
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91287
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97842
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-98.94
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.88
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01411
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3449
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14549
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97385
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,51.38
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,31.88
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,67.12
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,19.5
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,42.62
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,49.38
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,81.25
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,13.5
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85678
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96506
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.38
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.5
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04265
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21065
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14745
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,5.62
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,52.75
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,37.38
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.52
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,33.62
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,73.12
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,19.12
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,32.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,52.25
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,25.25
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85644
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93433
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Max),A,16.88
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.25
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.63
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-106.06
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05156
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.26479
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11843
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,5.62
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
