Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,51.88
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,35.12
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,63.25
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,19.12
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,31.62
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,73.25
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,16.5
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.81
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88788
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93164
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,32.5
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04408
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27089
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1379
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,3.75
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,38.5
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,29.62
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,62.25
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,17.75
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,40.62
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,2.25
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,18.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94296
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95148
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58889
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,155.37
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.81
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02272
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29366
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16393
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,57.62
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.17
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.38
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,20.62
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,64.38
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,14.62
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,35.38
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,71.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,17.38
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.5
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.31
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86893
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92477
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62139
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Max),A,13.88
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,61.5
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.25
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02989
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34453
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13124
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90045
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,84.12
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,23.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,84.25
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,9.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,32.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,30.5
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,88.75
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,12.62
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85568
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94662
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.63
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01256
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27581
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1292
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,3.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78567
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,68.75
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,31.88
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,70.38
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,6.38
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,25.12
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,28.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83359
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95636
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92779
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,53.5
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.69
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01872
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18926
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15657
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,3.88
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90756
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98099
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,51.5
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
