Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,24.5
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,61.25
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,8.5
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,29.12
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,33.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,67.62
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,5.25
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,19.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86972
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93881
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69528
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.62
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01985
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14733
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14418
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84662
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9509
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,44.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,19.5
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,53.88
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,8.75
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,35.5
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,63.62
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,15.75
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.25
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80798
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90426
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.12151
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-167.81
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.5
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.69
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04024
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18267
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20848
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,2.62
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90069
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,58.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,28.25
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,63.38
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,9.38
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,25.38
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,64.25
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,15.62
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92331
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91772
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35766
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Max),A,18.62
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-130.56
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-70.81
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03441
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14305
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20543
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,4.62
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92862
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,58.88
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,23.38
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,61.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,31.38
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.62
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,28.25
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,20.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.88
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90851
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.5115
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Max),A,20.88
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04692
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.08602
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.18599
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87655
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,46.12
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,20.75
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,66.25
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.62
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,4.5
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,34.12
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,63.25
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,6.75
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-156.56
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9523
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95312
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31249
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.13
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04054
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11278
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16948
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,4.75
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.25
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.09783
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,48.5
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,34.5
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,22.38
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,65.88
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.62
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,23.62
