Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,27.62
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,63.88
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,16.38
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80484
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92438
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46355
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Max),A,20.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.25
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-163.88
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.25
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.44
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0367
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.256
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.149
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40432
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,81.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,48.62
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,23.75
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,92.88
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,21.12
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,21.5
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,79.75
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,20.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-168.12
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82473
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95386
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.87829
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Max),A,16.38
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.69
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.94
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04768
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33352
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.13686
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-150.31
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20043
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,84.38
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,31.12
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,93.88
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,3.25
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,17.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,89.38
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,5.62
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-157.75
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85751
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91745
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.84167
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Max),A,22.5
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-178.63
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.38
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.04457
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50506
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15297
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-142.25
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4295
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,116.75
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,71.25
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,36.5
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,130.62
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,32.88
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,38.5
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,122.62
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,7.25
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-148.31
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92392
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.936
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.7912
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Max),A,16.25
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,28.38
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.87
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.44
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05022
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36382
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14913
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,3.25
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,82.25
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,31.88
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,93.12
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.88
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,13.5
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,43.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,96.88
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,2.75
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,4.88
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.75
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-148.81
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85675
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94949
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.8088
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,173.5
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01472
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34835
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17546
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12029
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96753
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,41.5
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,31.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,78.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.88
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,6.62
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,28.25
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,29.62
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,78.38
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,2.62
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,4.62
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-152.25
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94482
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.80902
