Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.38
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00404
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.34661
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17806
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.69
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51232
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97711
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,30.75
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,69.5
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.12
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,14.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,37.38
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,4.62
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-147.75
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93927
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.16976
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,149.75
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.88
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00844
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30611
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.21736
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,2.5
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.56
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66613
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,61.88
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,27.75
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,65.25
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,21.25
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,42.75
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,11.62
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-155.81
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98984
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9248
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06654
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.31
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00227
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.20751
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20745
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,5.12
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.69
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76864
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,18.25
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,61.88
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.25
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,51.75
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.12
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,1.5
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,17.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.88
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-158.94
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.76477
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Max),A,29.12
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.12
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,136.37
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.69
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.0013
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39303
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17931
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.88
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59796
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05299
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,63.5
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,33.25
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,77.88
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.12
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,19.88
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,41.62
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,1.38
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,7.38
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-154.06
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9537
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.58544
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.12
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.19
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.69
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.023
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39043
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.19399
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,2.38
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21297
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05238
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,156.12
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,51.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,32.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,157.5
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,13.62
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,41.88
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,37.5
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,88.88
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,149.38
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95581
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.50912
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.81
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
