Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02486
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44729
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14913
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,4.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.39904
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05245
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,78.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,57.12
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,46.25
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,90.38
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.88
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,11.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,30.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,52.25
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,5.75
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.62
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-143.19
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.61462
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.88
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-81.56
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01839
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48049
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14144
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,3.62
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.56
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.25194
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.12108
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,176.88
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,56.88
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,157.38
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,29.5
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,184.5
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,10.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,30.75
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.25
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,99.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,158.12
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.75
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-128.43
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.44622
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.13
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.56
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00032
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53457
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1971
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,3.12
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-147.32
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13671
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.15502
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,433.38
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,62.5
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,426.38
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,46.5
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,437.25
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.25
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,10.38
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,27.38
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,50.62
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,108.75
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,427.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-107.44
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99655
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.17903
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Max),A,34.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.81
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00548
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53732
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17183
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,2.88
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.25
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-123.32
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3547
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07973
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,437.62
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,65.25
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,449.25
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,47.12
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,438.12
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,11.62
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,21.62
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.12
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,52.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,100.12
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,449.38
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.12
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-85.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99802
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34862
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.19
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.57
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.5
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00441
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64565
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20674
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,4.5
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.5
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13225
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99844
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38137
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,190.75
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,82.62
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,164.75
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,58.12
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,194.88
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.75
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,12.25
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,73.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,141.25
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,2.5
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,164.88
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-95.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96448
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14272
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Max),A,20.12
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-105.81
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,25.31
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00908
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59756
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1978
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
