Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-91.06
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.46874
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,94.75
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,65.5
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.38
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,48.75
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,110.12
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.12
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,124.38
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,9.75
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,32.62
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.88
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96255
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43096
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Max),A,25.75
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-179.94
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.06
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00618
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53072
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.20748
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,2.12
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-83.69
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95959
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48119
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,331.12
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,336.75
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,44.38
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,332.5
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.75
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,20.38
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,65.38
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,72.38
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,98.12
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,10.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,337.88
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99832
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31231
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Max),A,23.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-8e-05
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.43084
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15795
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,2.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70172
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,29.75
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,75.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.62
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,55.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,45.88
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,90.25
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,11.5
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,31.88
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.44
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99695
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51659
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.38
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,53.88
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01033
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45119
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.11653
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,3.5
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.88
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92099
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67752
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,58.62
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,40.38
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,39.12
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,77.12
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,41.62
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.25
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,96.75
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,9.25
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,38.5
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.75
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68716
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00365
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49068
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15554
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,2.25
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,31.5
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,69.88
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.38
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,26.5
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,108.5
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,32.25
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,56.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94546
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87143
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (Max),A,39.5
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.81
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.75
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.69
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02815
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37301
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.14269
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,1.88
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.38
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95566
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91785
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
341406,Ashwood Park,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
